Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,4.26
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,4.29
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
526931,Albert Row,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,5.31
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,5.74
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,13.8
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
526931,Albert Row,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,5.23
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,5.86
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526931,Albert Row,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,2.34
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,4.09
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,17.0
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,18.8
526931,Albert Row,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526931,Albert Row,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,2.64
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,4.47
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,17.5
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,21.1
526931,Albert Row,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526931,Albert Row,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,3.5
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,3.15
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,16.6
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,16.1
526931,Albert Row,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526931,Albert Row,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,4.07
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,18.5
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,18.1
526931,Albert Row,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526931,Albert Row,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,4.39
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,3.43
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,20.1
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,20.5
526931,Albert Row,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,2.38
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,4.0
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,2.47
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526931,Albert Row,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,1.69
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,2.85
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,4.07
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,17.4
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,13.4
526931,Albert Row,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,2.4
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,3.4
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,15.3
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,3.58
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,16.4
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,2.33
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,3.22
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526931,Albert Row,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,3.19
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,13.4
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,14.3
526931,Albert Row,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526931,Albert Row,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,3.03
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,3.95
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,18.1
526931,Albert Row,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,2.79
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,3.25
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,16.1
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,2.29
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,3.23
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,2.64
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,14.1
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
