Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526931,Albert Row,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,4.01
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,16.7
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,17.5
526931,Albert Row,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526931,Albert Row,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,4.22
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,18.1
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,18.5
526931,Albert Row,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526931,Albert Row,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,4.04
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,17.3
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,17.3
526931,Albert Row,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
526931,Albert Row,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526931,Albert Row,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526931,Albert Row,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,2.46
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,4.71
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,15.5
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,19.9
526931,Albert Row,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,2.56
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,3.28
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526931,Albert Row,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,3.09
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,15.3
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,14.1
526931,Albert Row,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526931,Albert Row,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,3.56
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,16.7
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,16.1
526931,Albert Row,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526931,Albert Row,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,4.35
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,18.3
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,18.8
526931,Albert Row,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526931,Albert Row,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,3.24
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,5.68
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,18.6
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
526931,Albert Row,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526931,Albert Row,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,3.5
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,3.89
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,18.6
526931,Albert Row,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526931,Albert Row,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526931,Albert Row,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,4.68
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,3.7
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,15.6
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,19.7
526931,Albert Row,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,3.02
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,7.2
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,2.98
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,2.63
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,3.15
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,3.85
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,3.33
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526931,Albert Row,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,3.44
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,3.86
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,3.2
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.5
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,17.9
526931,Albert Row,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,2.99
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,6.9
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,1.8
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,1.73
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
