Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,2.83
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526931,Albert Row,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,2.78
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,14.5
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,13.3
526931,Albert Row,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,2.29
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,1.48
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,3.26
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,3.07
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,3.38
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,1.77
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,2.7
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,3.37
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526931,Albert Row,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,2.31
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,3.63
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,14.3
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,16.4
526931,Albert Row,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,1.88
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,2.67
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,2.55
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,3.12
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,2.59
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,3.53
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526931,Albert Row,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,3.49
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,3.27
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,3.42
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,15.5
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,16.8
526931,Albert Row,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526931,Albert Row,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,4.37
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,2.44
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,3.66
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,17.0
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,2.87
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,1.23
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,2.58
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
