Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,2.51
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,2.48
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,3.44
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,3.46
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526931,Albert Row,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,4.2
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,14.9
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,19.3
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526931,Albert Row,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,4.44
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,14.3
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,2.38
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,4.25
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,15.3
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526931,Albert Row,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,2.53
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,4.45
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,16.3
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,19.7
526931,Albert Row,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526931,Albert Row,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,3.21
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,4.18
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,17.5
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,19.4
526931,Albert Row,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,2.48
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526931,Albert Row,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,2.05
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,4.17
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,17.6
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,19.4
526931,Albert Row,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526931,Albert Row,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,4.2
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,17.0
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
526931,Albert Row,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,2.03
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,2.25
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526931,Albert Row,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,1.68
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,4.54
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,19.5
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,20.2
526931,Albert Row,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,2.88
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,13.7
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
