Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,1.71
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,2.73
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,3.65
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,3.36
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526931,Albert Row,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,2.79
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,14.9
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,14.6
526931,Albert Row,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,2.78
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,14.1
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526931,Albert Row,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,4.64
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,21.9
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,21.0
526931,Albert Row,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526931,Albert Row,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,3.41
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,18.0
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,16.3
526931,Albert Row,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,2.9
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,16.8
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.7
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.6
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526931,Albert Row,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.6
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,3.62
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.6
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.6
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.5
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,1.51
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,3.59
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526931,Albert Row,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.5
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,3.19
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,2.8
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,3.47
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,14.3
526931,Albert Row,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526931,Albert Row,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.5
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,3.24
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,4.84
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,21.2
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526931,Albert Row,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.5
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,2.86
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,5.5
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,16.8
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526931,Albert Row,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,3.52
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,4.87
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,17.5
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526931,Albert Row,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,2.72
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,4.08
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,13.4
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526931,Albert Row,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,3.26
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,4.85
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,14.9
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,3.04
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526931,Albert Row,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,2.87
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,3.88
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,3.59
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,3.85
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526931,Albert Row,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,1.61
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,3.48
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,13.9
