Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,3.16
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,1.68
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,1.88
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,3.47
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,25.2
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,3.9
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,15.5
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,25.2
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,25.3
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.4
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.5
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.6
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
