Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.7
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.7
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,1.21
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,1.2
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,2.68
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,2.64
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,2.8
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,1.52
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,2.59
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,2.7
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,3.03
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,3.27
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,14.4
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,4.04
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,5.44
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,13.4
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,5.19
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
