Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,1.35
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,2.09
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,1.77
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,1.77
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,2.41
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,3.03
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,3.04
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,3.15
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
