Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,3.76
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,3.44
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,2.92
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,3.27
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,3.45
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,14.7
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,2.21
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,10.9
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,3.22
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,16.7
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,3.09
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,3.4
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,3.59
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,3.11
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,3.51
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,3.99
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,2.0
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,4.39
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,19.3
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,3.58
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,3.85
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,4.81
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,5.54
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,16.3
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,4.2
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,3.97
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,3.31
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,3.6
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
