Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,3.3
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,3.54
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,5.0
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,14.6
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526931,Albert Row,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526931,Albert Row,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,5.21
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,3.2
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,3.79
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,15.4
526931,Albert Row,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,3.65
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,14.9
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526931,Albert Row,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,3.65
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,4.26
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,21.0
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526931,Albert Row,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,3.85
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,4.01
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,13.7
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,18.3
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,19.8
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,5.73
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,18.3
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,7.19
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,24.2
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526931,Albert Row,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,1.91
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,3.54
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,18.3
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,17.3
526931,Albert Row,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,1.53
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526931,Albert Row,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,2.3
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,3.71
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,15.5
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,16.4
526931,Albert Row,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526931,Albert Row,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,2.44
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,3.94
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,15.4
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,16.9
526931,Albert Row,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526931,Albert Row,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,3.2
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,4.83
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,17.8
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
526931,Albert Row,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526931,Albert Row,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,3.44
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,3.04
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,3.34
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,14.2
526931,Albert Row,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,3.06
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526931,Albert Row,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,3.5
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,3.64
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.6
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,15.8
526931,Albert Row,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526931,Albert Row,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,4.7
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,3.84
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,16.4
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,16.6
526931,Albert Row,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,5.83
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,15.4
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,4.72
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,13.7
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.4
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,3.49
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,3.94
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,9.0
