Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,2.39
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,3.18
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,11.5
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,2.04
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,2.62
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,1.21
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,1.97
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,2.59
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,2.44
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,13.8
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
