Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,1.28
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,0.57
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,13.7
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,13.7
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,2.35
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,0.59
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,0.54
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
