Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,1.2
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,1.19
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,1.53
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,0.5
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,3.2
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,0.57
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,1.17
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,1.21
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,1.54
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,15.3
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
