Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,1.23
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,1.61
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,2.3
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,7.5
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,1.85
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,1.36
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,1.83
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
