Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,3.6
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,3.52
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,4.97
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,14.6
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,4.25
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,4.89
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
526931,Albert Row,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526931,Albert Row,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,3.8
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526931,Albert Row,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,4.88
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,19.4
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526931,Albert Row,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,2.67
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,3.4
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,14.9
526931,Albert Row,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
526931,Albert Row,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,2.28
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,6.52
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,20.2
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,28.6
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,2.82
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,3.49
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,2.48
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,2.97
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,16.1
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526931,Albert Row,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,4.79
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,19.3
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,20.0
526931,Albert Row,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526931,Albert Row,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,4.32
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,18.6
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,18.9
526931,Albert Row,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526931,Albert Row,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,0.75
