Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,4.25
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,2.92
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,19.0
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,18.2
526931,Albert Row,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,2.18
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,2.97
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,3.52
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,17.1
526931,Albert Row,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,3.51
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,3.71
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,15.4
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526931,Albert Row,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,3.97
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,3.78
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,18.3
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,5.66
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,4.46
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,3.39
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,4.01
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,16.6
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,4.17
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,0.0
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,3.69
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.4
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,3.78
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,4.1
526931,Albert Row,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
526931,Albert Row,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,4.17
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,4.03
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,16.7
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,4.73
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,2.75
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,3.41
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,14.5
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,3.37
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,3.66
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
