Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,4.01
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,2.49
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,3.52
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,3.98
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
526931,Albert Row,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,3.67
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,1.78
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,2.82
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,14.5
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526931,Albert Row,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,3.95
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,15.8
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
526931,Albert Row,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,2.28
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,2.98
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,2.48
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,11.6
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526931,Albert Row,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,2.94
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,18.0
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
526931,Albert Row,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526931,Albert Row,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,3.59
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,16.3
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,15.4
526931,Albert Row,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526931,Albert Row,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,3.72
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,17.0
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,16.1
526931,Albert Row,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,26.4
