Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,0.62
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,1.47
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,1.54
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,1.28
