Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,1.36
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,2.03
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
