Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,1.92
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,2.09
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,1.61
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,2.11
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,2.36
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526931,Albert Row,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,2.04
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,3.42
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,15.3
526931,Albert Row,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,3.12
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526931,Albert Row,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526931,Albert Row,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,1.96
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,3.99
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,4.64
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,17.4
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,17.5
526931,Albert Row,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,2.69
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
526931,Albert Row,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,1.76
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,2.62
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526931,Albert Row,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,3.84
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,15.4
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,2.26
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,2.75
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,2.6
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,13.1
526931,Albert Row,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,2.15
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,2.47
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,10.7
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,3.06
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,2.38
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,4.1
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,2.45
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,3.9
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,3.19
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,14.0
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526931,Albert Row,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
