Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,1.66
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,2.56
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,3.09
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,2.86
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,4.77
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,15.1
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,1.55
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,3.11
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526931,Albert Row,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,3.2
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,14.1
526931,Albert Row,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526931,Albert Row,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,3.41
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,15.2
526931,Albert Row,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526931,Albert Row,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,4.39
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,5.35
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,15.1
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
526931,Albert Row,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,1.47
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,2.63
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,0.0
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,0.0
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,3.14
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526931,Albert Row,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,3.79
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,15.1
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,2.47
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,13.4
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,1.4
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,2.86
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,14.9
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,1.21
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,2.78
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,3.59
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,15.6
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,3.36
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526931,Albert Row,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,4.16
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,16.2
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,20.0
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
