Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,1.51
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,1.49
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,1.95
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,2.38
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,3.4
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,12.0
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.8
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.9
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,1.83
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,1.48
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,26.0
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,0.0
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,26.3
