Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,1.5
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526931,Albert Row,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,1.52
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,9.5
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,1.3
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,1.22
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,1.51
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,1.4
