Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,1.5
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,7.7
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,7.5
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,1.82
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,1.19
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,7.4
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,1.84
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,1.82
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,1.76
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,1.75
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,7.9
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,3.79
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,1.36
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,4.06
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.3
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,4.15
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,1.36
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,4.1
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,1.35
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,4.33
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,4.59
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,6.18
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,16.5
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,7.48
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,22.6
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,3.58
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,4.25
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,3.41
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,4.3
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,18.3
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,4.36
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,2.09
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,4.47
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,3.59
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
