Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,3.9
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,3.76
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,3.9
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,5.16
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,5.89
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,15.9
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,4.31
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,13.4
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,20.3
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,4.88
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,3.63
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,3.64
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,2.0
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526931,Albert Row,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,3.04
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,5.55
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,19.4
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,24.6
526931,Albert Row,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526931,Albert Row,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,3.43
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,3.05
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,2.0
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,14.3
526931,Albert Row,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526931,Albert Row,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,3.83
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,4.1
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,17.5
526931,Albert Row,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526931,Albert Row,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,2.52
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,4.16
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,17.8
526931,Albert Row,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,2.35
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,2.64
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,2.6
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,3.36
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,6.26
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,18.6
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,3.94
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,3.47
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,5.7
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,15.5
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
