Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,7.9
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,10.8
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,2.93
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,2.09
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,2.31
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,7.8
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,2.29
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,1.98
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,3.42
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526931,Albert Row,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,2.22
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,4.6
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,19.2
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
526931,Albert Row,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,2.93
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,2.26
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,2.85
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526931,Albert Row,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,2.84
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,14.9
526931,Albert Row,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,2.59
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,3.14
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,3.76
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,4.66
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,3.8
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,2.34
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,2.92
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,1.98
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,2.39
