Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,2.01
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,15.1
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,2.51
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,1.63
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,2.06
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,2.45
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,3.56
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,15.1
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526931,Albert Row,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,3.85
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,19.7
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,2.34
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,2.67
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,2.3
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,3.3
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,2.35
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526931,Albert Row,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,2.55
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,3.21
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
526931,Albert Row,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,1.96
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,3.26
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,2.2
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,0.0
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526931,Albert Row,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,2.53
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,3.55
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,15.7
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
