Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,2.02
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,2.91
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,1.91
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,10.9
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526931,Albert Row,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,2.79
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,13.7
526931,Albert Row,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,1.8
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
