Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,1.51
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526931,Albert Row,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,1.44
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,9.4
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,1.49
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,9.5
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,1.46
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,8.0
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,7.9
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,2.62
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,15.1
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
