Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,1.78
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,1.76
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,1.56
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,1.78
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,8.2
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,2.01
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,2.39
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,2.77
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,3.31
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,2.31
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526931,Albert Row,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,2.53
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,13.3
526931,Albert Row,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,2.57
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,29.2
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,2.45
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,3.16
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,1.53
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,1.56
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,2.48
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,1.71
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,2.72
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
