Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,1.75
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526931,Albert Row,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,3.53
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,14.9
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,15.7
526931,Albert Row,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,2.36
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,3.02
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,2.54
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526931,Albert Row,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,2.97
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,3.25
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,13.7
526931,Albert Row,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526931,Albert Row,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,3.42
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,3.18
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,3.19
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,14.6
526931,Albert Row,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,2.92
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,1.71
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,2.5
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526931,Albert Row,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,4.82
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,22.1
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,3.7
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,3.25
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,7.7
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,2.14
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,2.76
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,3.34
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,7.8
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,2.19
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526931,Albert Row,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,3.32
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,2.11
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,29.4
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,2.33
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,2.66
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
