Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526931,Albert Row,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,2.9
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,14.4
526931,Albert Row,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,29.3
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,1.78
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,2.92
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526931,Albert Row,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,7.9
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,2.99
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,2.46
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,1.41
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,2.58
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,1.54
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,1.25
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,1.95
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,1.02
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,1.29
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,4.3
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,1.04
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,4.39
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,1.36
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,19.3
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526931,Albert Row,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,4.89
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,1.06
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,5.6
526931,Albert Row,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,7.17
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,1.16
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,1.43
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,23.1
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526931,Albert Row,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526931,Albert Row,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,6.56
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,0.93
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,1.25
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,20.7
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,4.8
526931,Albert Row,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,8.5
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,5.94
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,19.5
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,2.47
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,1.88
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,6.3
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,2.5
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,6.8
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,2.32
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,6.9
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,2.48
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,2.32
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,2.42
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,1.43
