Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,7.4
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,2.66
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,2.94
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,2.47
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,2.64
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,1.98
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,1.89
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,2.04
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,2.04
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,7.5
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,2.44
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,7.5
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,2.71
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,2.63
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,2.3
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,2.2
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,1.95
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,2.0
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,2.11
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,7.5
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,2.31
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,7.2
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
