Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,2.63
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,2.37
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,10.5
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,2.08
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,7.9
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,1.23
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,6.2
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,1.57
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,5.9
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,2.21
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,1.21
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,6.5
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,1.25
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,6.3
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,2.32
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,1.68
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,6.2
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,1.49
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,6.4
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,1.49
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,7.8
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,2.19
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,1.32
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,6.2
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,2.02
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,1.23
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,6.6
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,1.24
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,6.7
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,1.31
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,6.8
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,2.32
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,6.2
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,2.27
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,1.27
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,6.0
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,2.13
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,1.22
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,6.0
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,5.9
526931,Albert Row,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,2.06
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,6.1
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,6.1
526931,Albert Row,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,2.06
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,1.26
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,6.1
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,6.0
526931,Albert Row,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,2.18
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,6.3
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,9.7
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,7.7
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,2.01
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,1.28
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,6.6
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,6.2
526931,Albert Row,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,1.34
