Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,7.0
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,6.3
526931,Albert Row,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,2.46
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,1.34
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,7.5
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,11.1
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,3.78
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,3.53
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526931,Albert Row,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,3.92
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,19.3
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,2.13
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,1.54
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,3.05
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,2.43
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,2.51
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,2.2
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,3.99
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,15.9
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526931,Albert Row,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,2.45
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,4.44
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,16.7
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,20.7
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,2.49
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,2.48
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,3.49
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,13.3
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,2.33
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
