Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,3.47
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526931,Albert Row,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,3.44
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,15.6
526931,Albert Row,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526931,Albert Row,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,4.43
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,17.8
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,19.0
526931,Albert Row,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,3.08
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526931,Albert Row,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,1.72
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,3.86
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,17.1
526931,Albert Row,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,1.52
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526931,Albert Row,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,2.58
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,3.35
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,15.2
526931,Albert Row,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,2.75
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,3.78
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
526931,Albert Row,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
526931,Albert Row,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,12.4
526931,Albert Row,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,4.43
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
526931,Albert Row,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
526931,Albert Row,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,13.4
526931,Albert Row,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526931,Albert Row,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,4.86
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,18.3
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,2.84
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,2.72
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526931,Albert Row,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,2.66
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,3.37
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526931,Albert Row,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,3.43
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,16.6
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,18.7
526931,Albert Row,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,2.41
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,2.61
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,7.7
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
