Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,1.81
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,1.87
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,2.0
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,1.7
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,1.63
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,1.95
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,1.99
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,2.38
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,11.5
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,2.07
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,3.36
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526931,Albert Row,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,3.96
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
