Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,1.95
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,1.28
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,1.86
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,10.7
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,27.9
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,1.4
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,1.77
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
