Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,1.53
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,1.75
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,1.46
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,1.92
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,1.85
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
