Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526931,Albert Row,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,3.57
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,14.3
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,2.89
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,2.93
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526931,Albert Row,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,2.99
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,2.1
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,13.7
526931,Albert Row,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,2.5
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,4.07
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,4.92
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,4.14
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,2.89
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,3.88
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,2.19
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,3.19
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526931,Albert Row,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,4.18
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,3.94
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,18.7
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,18.3
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,4.2
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,2.61
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,3.28
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,3.41
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,2.69
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,2.79
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
