Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,3.28
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,2.38
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,3.43
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,14.1
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,2.67
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526931,Albert Row,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,5.56
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,21.8
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
526931,Albert Row,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,3.0
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,3.2
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,16.4
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526931,Albert Row,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,4.08
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,15.8
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,17.3
526931,Albert Row,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,1.55
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,2.24
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,2.69
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,3.39
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,2.89
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,3.38
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,14.6
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,2.39
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,3.24
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526931,Albert Row,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,2.71
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,3.2
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,14.2
526931,Albert Row,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526931,Albert Row,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,2.81
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,4.1
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,3.23
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,18.5
526931,Albert Row,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526931,Albert Row,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,2.17
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,5.47
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,18.7
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,22.8
526931,Albert Row,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
526931,Albert Row,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,1.87
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,3.7
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,16.4
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,17.3
526931,Albert Row,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526931,Albert Row,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,2.69
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,5.11
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,19.6
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526931,Albert Row,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526931,Albert Row,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,2.35
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,4.2
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,3.54
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,16.7
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,18.2
526931,Albert Row,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526931,Albert Row,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,3.38
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,4.65
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,17.7
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,20.5
526931,Albert Row,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,3.0
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
