Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,1.47
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,2.55
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,3.56
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,1.84
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,3.06
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,2.85
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,3.77
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,1.61
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,3.68
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526931,Albert Row,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,1.56
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,3.87
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,18.1
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,1.68
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,3.6
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.52
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526931,Albert Row,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,5.52
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526931,Albert Row,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,4.35
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,5.14
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526931,Albert Row,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,2.67
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,2.45
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,3.74
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,14.3
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,17.9
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526931,Albert Row,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,5.96
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,20.8
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526931,Albert Row,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,2.06
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,4.12
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,15.6
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526931,Albert Row,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,3.7
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,17.6
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,2.15
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,1.48
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,2.69
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,2.9
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,2.69
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,2.85
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,2.83
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,2.79
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,2.96
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
