Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,2.43
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,11.9
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526931,Albert Row,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,3.04
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,15.4
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,14.4
526931,Albert Row,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526931,Albert Row,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,3.96
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,16.5
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.5
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,1.75
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,3.4
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,1.2
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,1.94
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,10.7
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,3.08
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,13.3
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,11.3
526931,Albert Row,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,3.32
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,3.21
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,1.53
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,4.17
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,17.1
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526931,Albert Row,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,15.3
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,13.4
526931,Albert Row,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526931,Albert Row,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,4.07
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,17.6
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,20.3
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526931,Albert Row,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,3.67
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,15.6
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,18.6
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,3.46
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,13.4
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,12.7
