Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,2.91
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,2.23
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,7.9
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,2.12
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,7.9
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,7.6
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,2.27
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,1.25
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,0.55
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,1.53
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,2.81
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,0.61
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
