Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,2.4
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,1.84
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,1.6
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,1.41
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,1.69
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,0.64
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,1.71
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,1.97
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
