Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,1.28
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,1.66
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,1.88
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,13.4
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,3.28
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,16.2
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,1.47
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,1.72
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,1.9
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,1.51
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,2.33
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,3.25
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
