Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,1.72
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,1.68
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,1.99
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526931,Albert Row,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,4.22
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,19.3
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,1.82
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,3.07
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,1.74
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,2.05
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,2.65
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,1.92
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,2.51
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,1.99
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,2.15
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,2.36
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,9.8
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526931,Albert Row,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,3.11
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,6.06
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,21.6
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
526931,Albert Row,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,3.6
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,2.97
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,3.2
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,3.92
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,3.42
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526931,Albert Row,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,6.22
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,3.83
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,3.33
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,16.4
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,17.1
526931,Albert Row,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526931,Albert Row,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,5.31
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,3.52
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,16.7
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,15.9
526931,Albert Row,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,4.15
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,3.09
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526931,Albert Row,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
