Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,4.12
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,4.18
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,18.6
526931,Albert Row,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526931,Albert Row,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,2.57
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,3.93
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,2.62
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,15.5
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,17.1
526931,Albert Row,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,2.5
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,14.5
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,2.35
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,3.66
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526931,Albert Row,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,1.84
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,2.69
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,4.34
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,16.8
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,20.2
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526931,Albert Row,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526931,Albert Row,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,2.95
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,3.79
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,4.32
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,16.6
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,13.3
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,17.4
526931,Albert Row,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,21.1
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526931,Albert Row,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,3.97
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,4.3
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,2.72
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,15.7
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,18.7
526931,Albert Row,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526931,Albert Row,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,4.3
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,4.91
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,18.0
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,21.1
526931,Albert Row,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526931,Albert Row,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,6.36
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,5.59
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,22.0
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
526931,Albert Row,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526931,Albert Row,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,3.49
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,4.99
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,18.0
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
526931,Albert Row,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526931,Albert Row,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,3.83
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,4.76
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,2.56
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,17.7
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
526931,Albert Row,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526931,Albert Row,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,4.77
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,3.73
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,2.96
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,15.8
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,16.7
526931,Albert Row,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,6.11
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,2.33
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,3.35
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,14.3
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526931,Albert Row,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,5.97
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,3.91
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,15.3
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.9
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,18.4
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526931,Albert Row,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,2.49
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,5.05
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,16.8
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,22.7
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526931,Albert Row,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526931,Albert Row,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,3.71
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,4.9
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,19.8
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,16.3
526931,Albert Row,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526931,Albert Row,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,3.78
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,3.94
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,17.9
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,16.3
526931,Albert Row,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526931,Albert Row,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,4.24
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,3.43
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,17.8
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,17.7
526931,Albert Row,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526931,Albert Row,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,5.61
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,3.52
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,21.1
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
526931,Albert Row,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526931,Albert Row,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
526931,Albert Row,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,2.48
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,3.25
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,5.89
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,19.4
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,12.1
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,14.8
526931,Albert Row,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,2.44
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,3.04
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,8.6
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,14.1
