Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,2.09
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,4.43
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,17.0
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,3.63
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,13.8
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,16.7
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526931,Albert Row,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,4.86
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,18.2
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,3.62
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,1.98
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,2.94
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,13.9
526931,Albert Row,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,11.2
526931,Albert Row,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,1.63
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,15.3
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526931,Albert Row,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,1.23
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,2.39
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,4.15
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,18.2
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,21.0
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,3.24
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,16.3
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,17.6
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,15.5
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,3.07
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,17.7
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526931,Albert Row,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,0.6
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,3.78
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,3.33
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,21.4
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.0
526931,Albert Row,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526931,Albert Row,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,16.8
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,17.6
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,1.17
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,2.89
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526931,Albert Row,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,4.1
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,18.8
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,17.8
526931,Albert Row,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,2.62
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,14.3
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,8.7
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,2.12
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
