Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,2.55
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,2.35
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,0.84
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,3.39
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,3.58
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,14.1
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,18.0
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526931,Albert Row,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,3.71
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,2.91
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,16.4
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,16.7
526931,Albert Row,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526931,Albert Row,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,3.97
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,17.0
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,16.7
526931,Albert Row,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.1
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,2.26
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
526931,Albert Row,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,1.01
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,0.64
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.2
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
