Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,1.94
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,0.62
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,2.21
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,2.61
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,0.71
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,0.61
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,1.02
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,1.99
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,8.2
