Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,1.67
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,11.1
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,2.36
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526931,Albert Row,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,3.55
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,15.5
526931,Albert Row,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,2.44
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,2.11
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,2.37
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,1.63
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,1.81
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,1.75
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526931,Albert Row,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
