Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,3.45
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,16.3
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,13.6
526931,Albert Row,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,3.38
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,2.14
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,2.16
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,8.8
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,1.8
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,11.5
526931,Albert Row,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,3.3
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,3.23
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,2.54
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,2.83
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,3.58
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,2.86
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526931,Albert Row,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,3.1
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,4.05
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,13.2
526931,Albert Row,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,19.9
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,3.66
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,3.01
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,3.22
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,3.01
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,3.91
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,19.1
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,3.11
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,2.4
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,3.39
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,15.1
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,3.17
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,2.7
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,3.61
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,3.64
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,8.6
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,1.77
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,2.94
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,3.3
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,3.06
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,1.4
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,2.95
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,7.1
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,2.79
