Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,2.47
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,12.4
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,3.52
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,3.29
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,1.83
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,1.89
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.31
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,2.91
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,13.1
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,9.5
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,14.5
526931,Albert Row,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,3.46
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,3.08
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,15.0
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,6.41
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,3.26
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,16.9
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,0.56
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,2.64
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,13.8
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,2.75
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526931,Albert Row,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,3.85
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,16.1
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,16.8
526931,Albert Row,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,3.35
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,14.1
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526931,Albert Row,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,0.63
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,5.07
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,19.3
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526931,Albert Row,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,0.6
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,2.82
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,4.32
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,18.6
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,20.1
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,2.84
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,2.96
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,13.8
526931,Albert Row,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526931,Albert Row,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,1.78
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,4.31
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,18.0
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,18.7
526931,Albert Row,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526931,Albert Row,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,1.05
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,4.9
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,2.85
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,19.1
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.7
526931,Albert Row,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526931,Albert Row,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526931,Albert Row,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,5.33
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,4.16
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,22.2
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
526931,Albert Row,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,19.6
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526931,Albert Row,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,1.18
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,3.21
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,16.3
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,15.5
526931,Albert Row,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
