Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,2.57
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,3.67
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,15.9
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526931,Albert Row,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,3.66
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,3.99
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,18.2
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,16.0
526931,Albert Row,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,19.4
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526931,Albert Row,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526931,Albert Row,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,1.39
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,4.35
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,4.24
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,18.3
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,18.5
526931,Albert Row,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,19.5
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526931,Albert Row,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,4.16
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,17.9
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,18.1
526931,Albert Row,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526931,Albert Row,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,1.24
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,4.37
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,3.16
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,17.0
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,18.5
526931,Albert Row,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526931,Albert Row,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,5.36
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,2.52
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,20.3
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
526931,Albert Row,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526931,Albert Row,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,1.45
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,5.37
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,21.2
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
526931,Albert Row,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526931,Albert Row,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,3.82
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,2.68
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,19.3
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,18.3
526931,Albert Row,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,2.95
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,2.83
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526931,Albert Row,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,2.91
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,15.4
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,14.8
526931,Albert Row,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526931,Albert Row,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,1.93
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,3.81
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,10.4
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,1.9
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,3.17
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,15.4
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.9
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,3.89
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,2.52
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,1.5
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,2.42
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,2.41
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,14.5
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,12.3
526931,Albert Row,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,3.13
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,14.7
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,14.1
526931,Albert Row,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.8
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,1.61
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,3.2
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.7
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,3.5
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,3.15
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,15.3
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,3.49
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,15.9
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
