Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,3.35
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526931,Albert Row,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,4.4
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,17.1
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,20.6
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,3.8
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,17.3
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526931,Albert Row,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,4.79
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,16.7
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526931,Albert Row,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,1.81
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,3.48
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,14.5
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,2.44
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,2.84
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,2.03
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,2.97
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.6
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,2.57
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,1.62
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,2.3
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,2.45
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.21
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,12.5
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,2.03
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,0.78
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,4.4
