Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,1.91
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,11.1
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,11.4
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,2.38
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,0.61
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,1.74
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.5
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,0.56
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,1.64
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,1.96
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,11.0
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,0.73
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,1.65
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,0.8
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,1.65
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,2.27
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,0.86
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,2.29
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,1.89
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,10.2
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,11.3
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,1.88
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
