Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,0.68
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,0.7
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,1.33
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,6.4
526931,Albert Row,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,0.62
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,0.99
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,1.68
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,0.97
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,1.59
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,1.45
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,1.61
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,9.8
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,1.55
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,1.38
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,0.96
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,6.6
526931,Albert Row,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,1.39
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,2.28
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,6.5
526931,Albert Row,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,0.82
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,10.0
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,0.98
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,1.52
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,9.6
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,1.53
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.3
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,1.62
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,1.79
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,10.8
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,1.79
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,2.37
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,4.7
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,1.38
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,0.77
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.4
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,0.9
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,1.74
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,3.27
