Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,1.76
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,9.4
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,12.9
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,3.61
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,9.1
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,16.0
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,3.37
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,14.9
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.6
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,4.09
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,1.76
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,3.18
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,1.87
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,2.22
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,11.7
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,1.31
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,2.08
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,1.16
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,2.01
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,2.25
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,1.66
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,7.3
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,14.9
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,2.09
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,2.21
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,1.43
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,1.96
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,2.46
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,10.0
526931,Albert Row,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,1.95
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,2.71
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,7.8
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,9.7
526931,Albert Row,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,1.72
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,8.1
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,3.22
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,2.01
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,3.73
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,8.3
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,15.5
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,2.22
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,2.92
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,10.5
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,1.33
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,3.11
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,1.23
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,2.57
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,2.86
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,11.8
526931,Albert Row,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
