Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,1.19
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,2.54
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,11.4
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526931,Albert Row,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,3.07
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,2.74
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,15.0
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,15.0
526931,Albert Row,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,1.64
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,2.74
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,1.98
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,3.6
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,2.24
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,1.4
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,1.73
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.1
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,1.72
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,2.8
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,11.0
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,9.2
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,1.0
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,2.65
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,2.94
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,15.6
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,0.85
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,2.11
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,12.8
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,2.13
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.17
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,2.66
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,2.82
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,14.3
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,1.09
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,3.2
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,13.3
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526931,Albert Row,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,1.21
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,4.07
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,5.6
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,18.9
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,1.44
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,2.56
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,2.63
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,29.0
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,2.05
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,3.26
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,13.7
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526931,Albert Row,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.97
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,4.89
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,2.42
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,21.3
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,6.2
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,22.5
526931,Albert Row,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526931,Albert Row,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,2.91
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,5.3
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,19.4
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
526931,Albert Row,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526931,Albert Row,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,3.27
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,3.01
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,17.1
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,16.5
526931,Albert Row,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526931,Albert Row,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.93
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,2.96
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,3.91
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,17.6
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,13.5
526931,Albert Row,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,19.7
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526931,Albert Row,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,28.9
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,1.36
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,3.51
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,3.15
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,15.2
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,15.6
526931,Albert Row,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
526931,Albert Row,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,2.26
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,3.26
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,13.8
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,15.4
526931,Albert Row,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526931,Albert Row,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.93
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,1.37
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,3.18
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,28.8
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
