Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,1.12
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,2.28
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,12.6
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,2.75
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,5.5
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,28.7
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,1.13
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,10.9
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,5.2
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,2.25
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,2.76
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,10.4
526931,Albert Row,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,13.9
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,28.6
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,1.41
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,1.93
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,3.02
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,12.7
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526931,Albert Row,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,3.71
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,16.8
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,18.1
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,2.1
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,3.48
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,28.5
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,2.98
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,12.9
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,14.6
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,3.14
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,15.1
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,28.4
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,5.0
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,2.27
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,2.58
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,10.7
526931,Albert Row,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526931,Albert Row,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,1.08
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,2.98
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,17.0
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,15.0
526931,Albert Row,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,16.1
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,28.3
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,1.34
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,2.3
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,2.67
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,7.7
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,11.6
526931,Albert Row,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,28.2
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,0.95
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,1.94
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,1.32
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,2.87
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,14.8
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,8.4
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,9.2
526931,Albert Row,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,28.1
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,2.53
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,2.66
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,13.9
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,7.5
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,12.1
526931,Albert Row,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,2.05
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,2.88
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,1.78
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,2.73
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,28.0
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,1.65
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,1.87
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,7.8
526931,Albert Row,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,1.15
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,9.6
526931,Albert Row,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,27.8
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,1.8
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,2.9
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,16.2
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,27.7
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,1.49
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,1.82
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,9.3
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,2.1
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,2.6
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,10.8
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
