Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526931,Albert Row,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,27.6
526931,Albert Row,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,2.48
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,1.61
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,7.4
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,9.8
526931,Albert Row,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.5
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,1.76
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,2.18
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,10.1
526931,Albert Row,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,11.8
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,1.57
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,2.08
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,2.23
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,6.7
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,9.5
526931,Albert Row,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,1.99
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,2.34
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,9.7
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,0.83
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,9.1
526931,Albert Row,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,12.8
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.4
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,2.78
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,1.97
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,3.26
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,8.9
526931,Albert Row,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,16.3
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,2.23
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,2.43
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,10.9
526931,Albert Row,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,0.87
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,2.04
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,9.9
526931,Albert Row,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,14.4
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,2.22
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,2.13
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,10.8
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,8.1
526931,Albert Row,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,11.6
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,1.79
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,2.06
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,2.35
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,13.0
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,9.1
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,10.8
526931,Albert Row,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,13.6
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,1.67
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,1.88
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,2.26
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,10.6
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,8.9
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,8.8
526931,Albert Row,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,12.6
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,1.89
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,2.02
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,1.85
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,3.13
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,5.9
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,8.5
526931,Albert Row,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,16.9
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,1.1
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,3.41
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,16.5
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,12.9
526931,Albert Row,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,0.53
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,1.83
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,2.64
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,12.4
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,3.3
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,9.3
526931,Albert Row,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,27.3
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,0.55
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,11.6
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,3.2
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,7.7
526931,Albert Row,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,27.2
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,0.58
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,3.31
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,12.2
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,10.2
526931,Albert Row,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,0.76
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,2.07
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,12.3
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,27.1
