Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,0.61
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,2.34
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,2.32
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,14.4
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,11.7
526931,Albert Row,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,0.72
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,1.69
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,2.12
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,10.8
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,4.5
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,8.0
526931,Albert Row,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,0.67
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,1.77
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,2.59
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,3.8
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,13.3
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,11.9
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,0.75
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,1.37
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,3.09
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,13.2
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,3.9
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,1.11
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,2.79
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,6.3
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,8.4
526931,Albert Row,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,14.1
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,0.88
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,1.6
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,2.49
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,12.1
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,4.2
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,1.98
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,1.03
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,2.02
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,14.2
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,6.8
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,12.7
526931,Albert Row,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526931,Albert Row,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,0.89
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,2.17
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,4.2
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,18.0
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,4.6
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,0.91
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,1.57
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,3.1
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,13.6
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,6.0
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,15.7
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,0.74
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,2.16
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,2.14
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,13.8
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,11.4
526931,Albert Row,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,12.2
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,1.04
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,1.4
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,2.5
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,11.2
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,6.5
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,13.1
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,0.56
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,2.55
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,11.8
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,0.69
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,3.16
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,14.0
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,4.0
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,16.4
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,1.35
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,2.41
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,13.8
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,9.0
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,12.0
526931,Albert Row,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,12.0
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,0.64
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,1.75
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,1.63
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,10.7
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,3.5
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,10.3
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,0.66
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,1.59
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,1.61
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,9.8
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,0.59
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,10.3
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,10.4
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,1.91
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,1.73
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.3
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,9.4
526931,Albert Row,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,0.62
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,1.71
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,3.4
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,0.65
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,1.68
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,2.04
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,3.6
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,11.2
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526931,Albert Row,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526931,Albert Row,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,27.0
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,0.79
526931,Albert Row,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,1.62
