Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526931,Albert Row,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
526931,Albert Row,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,1.42
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,1.51
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,1.56
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,8.1
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,6.4
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,7.1
526931,Albert Row,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,1.26
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,1.49
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,1.58
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,7.5
526931,Albert Row,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,10.0
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,1.6
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,1.44
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,1.82
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,7.7
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,7.0
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,6.8
526931,Albert Row,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,1.49
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,1.42
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,8.5
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,6.6
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,6.7
526931,Albert Row,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,11.9
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,27.1
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,1.7
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,2.33
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,8.0
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,1.3
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,1.47
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,8.4
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,6.1
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,1.58
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,1.58
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,2.38
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,9.9
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,8.3
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,7.9
526931,Albert Row,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.5
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,1.06
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,1.55
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,2.65
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,10.1
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.1
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,7.6
526931,Albert Row,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,1.22
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,1.53
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,2.39
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,9.2
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.7
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,1.27
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,1.5
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,1.72
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,7.7
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,10.1
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,0.94
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,1.48
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,2.05
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,4.9
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,7.0
526931,Albert Row,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,1.29
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,1.93
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,8.9
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,6.9
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,10.9
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,1.07
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,1.64
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,9.0
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,5.4
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,9.9
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,0.92
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,1.54
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,11.5
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,4.8
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,7.8
526931,Albert Row,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,2.39
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,2.37
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,1.67
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,13.5
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,13.1
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,11.9
526931,Albert Row,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,1.86
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,2.0
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,2.17
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,12.0
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,9.4
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,10.6
526931,Albert Row,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,12.5
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,2.24
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,1.56
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,2.19
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,8.8
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,10.7
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,7.3
526931,Albert Row,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,2.6
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,1.52
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,2.07
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,8.7
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,12.2
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,7.2
526931,Albert Row,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,11.7
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,4.42
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,1.7
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,2.94
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,11.3
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,8.2
526931,Albert Row,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,3.08
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,1.84
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,3.12
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,9.5
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,9.0
526931,Albert Row,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,15.1
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,2.78
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,1.86
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,2.99
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,10.4
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,12.8
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,8.6
526931,Albert Row,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,15.2
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,3.0
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,1.92
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,2.2
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,9.6
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,8.7
526931,Albert Row,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,12.1
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526931,Albert Row,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526931,Albert Row,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,29.6
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
526931,Albert Row,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
